Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
