Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
