Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,46.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,60.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
