Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
