Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,54.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,62.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,135.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,56.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
