Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,4.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
