Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,53.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
