Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
