Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
