Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,204.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
