Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,56.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,53.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
