Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,51.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
