Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
