Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,2458.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,1161.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,2458.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
