Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,1775.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,3276.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
