Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,1161.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
