Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
