Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
