Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
