Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
