Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
