Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
