Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
