Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,10.3
