Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
