Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
