Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,59.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
