Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
