Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
