Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
