Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
