Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
