Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
