Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
