Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
