Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
