Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
