Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
