Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
