Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,54.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,54.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
