Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
