Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,56.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
