Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,61.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,79.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,59.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,53.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,45.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,55.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
