Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,48.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
