Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,57.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,55.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,60.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
