Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,51.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,58.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,92.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,59.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,55.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,62.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,64.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,107.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,107.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,65.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
