Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,67.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,110.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,66.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,63.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,64.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,107.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,65.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,106.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,62.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,67.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,69.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,65.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
