Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
