Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
