Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
