Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,57.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.71
