Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,7.6
