Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
