Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
