Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,48.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.83
