Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-3.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,54.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
