Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
