Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
