Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
