Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
