Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
