Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,45.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
