Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,50.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
