Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
